Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.66
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,46.85
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.32
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,43.36
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.23
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.93
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.85
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.62
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.38
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.51
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.93
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.57
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.68
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.06
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.09
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.44
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.35
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
880918,CLIFTON BETULA CLOSE,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.57
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.75
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.88
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.33
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,70.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.46
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.84
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.54
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.16
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.76
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.43
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.26
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.15
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.92
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.75
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
