Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.42
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.62
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.81
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.46
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.34
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,57.32
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.32
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.51
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.09
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.05
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,61.28
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.52
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
880918,CLIFTON BETULA CLOSE,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.96
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.17
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,54.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.24
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.64
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.27
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.06
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.27
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.75
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.43
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.12
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.68
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,61.22
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.18
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.22
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,59.54
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.26
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.46
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.51
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,65.19
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.23
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.63
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.94
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.63
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.54
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.61
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.3
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.71
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.97
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
880918,CLIFTON BETULA CLOSE,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.98
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.25
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.39
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
