Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,55.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.39
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,73.42
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,61.19
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
880918,CLIFTON BETULA CLOSE,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.02
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.94
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.4
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,66.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.42
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.52
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.72
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.15
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.55
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,69.67
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
880918,CLIFTON BETULA CLOSE,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.96
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.96
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.17
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,70.95
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.31
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.11
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.92
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,55.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.93
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.4
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.22
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,69.1
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.49
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.47
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.48
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
880918,CLIFTON BETULA CLOSE,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.75
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.86
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,77.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,167.7
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.2
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.86
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,65.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,63.42
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.65
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.26
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
880918,CLIFTON BETULA CLOSE,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.71
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,80.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,175.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.85
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.68
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,91.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.29
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,95.53
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.77
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,189.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.91
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.02
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.25
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.25
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,62.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.87
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.21
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,96.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,60.66
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,96.13
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.95
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.84
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.96
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.77
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,74.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,89.87
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,169.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.29
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.24
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,33.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.35
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
