Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,65.88
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.43
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.48
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
880918,CLIFTON BETULA CLOSE,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.06
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.82
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.22
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,170.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.92
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.51
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.12
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,94.56
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.24
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.02
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.85
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.72
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.91
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,159.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.38
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.61
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.11
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.19
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
880918,CLIFTON BETULA CLOSE,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.55
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.92
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.21
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,123.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.63
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.36
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.92
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.53
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.84
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.52
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,145.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,166.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.06
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,65.5
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.12
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.36
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.57
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.79
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,136.4
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,176.4
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.45
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.81
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.06
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,87.98
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.74
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.06
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.54
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.12
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.4
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.16
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.02
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.36
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.06
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.04
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
880918,CLIFTON BETULA CLOSE,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.81
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.5
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.67
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,158.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.41
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.88
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,91.53
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.28
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.03
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.35
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.64
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.8
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.67
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.11
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.19
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.82
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.2
880918,CLIFTON BETULA CLOSE,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.52
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.63
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.73
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.75
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.42
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.93
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.68
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.95
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.43
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.25
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.1
