Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.34
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.75
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,84.86
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.09
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.72
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.45
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.98
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.84
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,62.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,146.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.37
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.01
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.13
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.74
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
880918,CLIFTON BETULA CLOSE,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.34
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.64
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.49
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.81
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.7
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.99
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.18
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.42
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.37
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.13
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.63
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.08
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.86
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.39
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.92
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.25
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.45
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.97
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.62
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.92
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.6
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
880918,CLIFTON BETULA CLOSE,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.58
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.31
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.75
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.01
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,49.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,60.83
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.26
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.73
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.03
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.19
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.33
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.43
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.25
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.21
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.27
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.65
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.0
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.68
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,54.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.27
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.76
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.17
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.39
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.98
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.36
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.0
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,154.1
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.64
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.67
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.65
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.52
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.53
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.1
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
