Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,53.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.56
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.47
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.35
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.55
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.5
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,63.4
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.96
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
880918,CLIFTON BETULA CLOSE,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.89
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.47
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.08
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,44.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,66.76
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.74
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.77
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.41
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.57
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.9
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,55.68
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.84
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.82
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.25
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.08
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.36
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.66
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.82
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.44
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.86
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.23
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,55.98
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
880918,CLIFTON BETULA CLOSE,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.29
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.22
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.14
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.16
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.83
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
880918,CLIFTON BETULA CLOSE,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.75
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.31
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,59.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,143.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
