Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.24
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.75
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.63
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.86
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.52
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.44
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.53
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.07
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.67
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.22
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.35
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.93
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.65
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.66
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,47.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.84
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
880918,CLIFTON BETULA CLOSE,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.72
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.18
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.03
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.8
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.02
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,50.48
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,48.36
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.18
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.83
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.61
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.42
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.64
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.74
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.07
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.07
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,56.14
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.05
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.52
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.44
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.15
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.07
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.12
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.75
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.16
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.76
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
