Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.41
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.54
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.37
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
880918,CLIFTON BETULA CLOSE,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.72
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.18
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.05
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.77
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-15.72
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.81
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.12
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.78
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.99
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.82
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-7.83
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.07
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.18
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.8
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.19
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.95
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.33
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.72
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.61
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-15.78
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.15
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.23
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.86
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.99
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.22
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.22
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-10.84
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.92
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.07
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.88
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.59
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.41
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.38
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-43.71
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.3
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.79
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.87
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-17.09
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.44
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.36
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.03
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.41
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.52
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-9.05
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.87
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.42
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.64
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.49
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.11
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.29
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-45.6
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.98
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.8
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
880918,CLIFTON BETULA CLOSE,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,36.25
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,44.88
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.69
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.59
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.69
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.22
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.47
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,47.91
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
880918,CLIFTON BETULA CLOSE,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.64
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.82
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
