Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,70.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.64
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.79
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.67
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.09
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,69.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.74
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.81
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.54
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
880918,CLIFTON BETULA CLOSE,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.59
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.36
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
880918,CLIFTON BETULA CLOSE,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.04
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,41.21
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.25
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.65
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,46.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.09
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.84
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.46
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.76
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.54
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.81
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,65.97
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.03
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.85
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.51
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.15
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.28
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.69
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.69
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.54
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.86
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.14
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.78
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.01
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.69
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.75
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.55
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
880918,CLIFTON BETULA CLOSE,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.24
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.42
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.24
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
