Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,55.69
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.96
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.87
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.01
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.78
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.65
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,57.08
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.62
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.73
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.79
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.75
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.24
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.31
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.25
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.01
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.43
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,161.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.12
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.04
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.67
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.67
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.7
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.78
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.78
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,163.7
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.78
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.13
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,79.07
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.04
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.52
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.96
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.1
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.15
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,60.83
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,64.27
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
880918,CLIFTON BETULA CLOSE,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.88
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.19
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.13
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.14
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.32
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,67.54
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.62
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.53
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
880918,CLIFTON BETULA CLOSE,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.59
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.31
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.75
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,51.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,74.92
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,58.74
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.34
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.48
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.83
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.28
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.01
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.92
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.36
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.45
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.41
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.58
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.39
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.36
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,63.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,67.06
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,63.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.18
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
