Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.95
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.98
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.36
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.62
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.22
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.11
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,61.23
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,63.8
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.53
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
880918,CLIFTON BETULA CLOSE,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.23
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.43
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.67
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.22
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.52
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.66
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.06
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.75
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.19
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,65.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.57
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.52
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.22
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.52
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.76
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.99
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.63
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,64.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.77
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,66.58
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.86
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.47
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.28
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.23
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.31
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.49
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,73.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,72.66
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.77
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.69
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.61
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.97
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.93
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,137.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.31
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.15
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.63
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.64
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.5
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.05
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.11
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.24
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,69.4
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.47
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,74.33
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,85.81
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
880918,CLIFTON BETULA CLOSE,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.35
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.53
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.88
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.17
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.53
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,78.85
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.74
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.51
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.11
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
