Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.56
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.82
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,65.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,71.77
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,76.63
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.58
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.85
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.94
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.91
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.68
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.48
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.36
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.3
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.39
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.05
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.02
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,82.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,78.62
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,78.13
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.97
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.46
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.18
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.32
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.49
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,152.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.99
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.92
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.99
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,74.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,80.45
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.54
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.67
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.98
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.72
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.48
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.57
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,111.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.48
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.46
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.14
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,55.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.59
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.09
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.62
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.46
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.4
880918,CLIFTON BETULA CLOSE,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.02
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.04
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.91
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.16
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,125.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.57
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.61
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.61
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.53
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.88
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.69
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.79
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.4
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.43
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.99
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.13
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.24
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.91
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.82
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.26
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.66
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.74
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,76.45
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.59
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.91
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.15
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.95
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.77
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.38
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.76
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,60.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.56
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.72
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.07
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.51
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
