Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,65.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.59
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.99
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.94
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.18
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.14
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,57.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.3
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.51
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.13
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.69
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
880918,CLIFTON BETULA CLOSE,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.57
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.25
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.86
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,66.96
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.01
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.92
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.93
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.21
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.86
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.09
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.18
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.24
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.64
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.52
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.85
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.58
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.44
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.67
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
880918,CLIFTON BETULA CLOSE,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.09
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.52
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.71
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,62.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.73
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.76
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.44
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.46
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.16
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.23
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.1
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.85
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.88
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.87
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.78
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,161.3
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.94
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.86
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.64
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,82.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.68
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,69.6
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.02
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,90.49
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.95
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,193.2
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
880918,CLIFTON BETULA CLOSE,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.99
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.66
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.08
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,133.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.99
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,74.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.34
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,65.7
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.1
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,90.06
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.37
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,173.1
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.07
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.59
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.95
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.1
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.21
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,75.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
