Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.63
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,84.81
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.29
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.17
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,65.43
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,63.85
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.59
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.77
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.92
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,60.75
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,60.48
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.53
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.65
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.94
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.85
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.11
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.59
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.97
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.03
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.37
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.18
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
880918,CLIFTON BETULA CLOSE,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.02
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,132.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.84
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,57.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.14
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.49
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.36
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.42
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.87
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,60.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.7
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.91
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,86.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.27
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.62
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,172.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.36
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.33
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.06
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.05
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.62
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.09
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.49
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.96
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.08
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.85
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,68.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.86
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.78
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.25
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,134.7
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,55.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.57
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.53
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.82
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
