Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.06
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.8
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
880918,CLIFTON BETULA CLOSE,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.43
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.54
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,58.35
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,53.86
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.06
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.31
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.42
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,77.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.89
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.79
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.12
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.47
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,70.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.37
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.93
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.15
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.45
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.26
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.65
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,67.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.62
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.79
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.09
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.27
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.78
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.34
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.89
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.81
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.04
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,56.3
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,75.1
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,59.33
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,63.53
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
880918,CLIFTON BETULA CLOSE,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.89
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.83
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.63
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,67.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,58.41
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.62
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.12
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.14
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.75
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,90.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,65.64
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.14
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.94
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.39
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
