Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,67.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.31
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.13
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.69
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.15
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.78
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.56
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.31
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,76.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.19
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.22
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.94
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.68
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.48
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.43
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,59.66
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
880918,CLIFTON BETULA CLOSE,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.84
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.46
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.36
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.57
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.98
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.87
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.03
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.23
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.65
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,149.5
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.49
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.03
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
880918,CLIFTON BETULA CLOSE,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.26
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.33
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.26
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.83
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.89
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,56.58
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.31
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.13
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.73
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.62
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.24
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.49
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.06
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.64
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
