Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,51.21
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,60.68
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
880918,CLIFTON BETULA CLOSE,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.23
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.15
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,64.61
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.79
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,46.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,59.41
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.56
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.14
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.39
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.37
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.1
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.35
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,62.62
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.96
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.77
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.03
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.23
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.96
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,66.47
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.83
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.58
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.99
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.93
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.17
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.31
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.58
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.97
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,59.4
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.9
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.94
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.98
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.45
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
880918,CLIFTON BETULA CLOSE,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.06
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,60.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.42
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.21
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.99
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.27
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
880918,CLIFTON BETULA CLOSE,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.7
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.49
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.34
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.22
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.12
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.45
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.67
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.75
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.14
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.47
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.38
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
