Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.48
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.02
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.26
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.54
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,50.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.04
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.13
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.9
880918,CLIFTON BETULA CLOSE,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.14
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.23
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,53.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.29
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,60.34
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.99
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.34
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.24
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.41
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.65
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
880918,CLIFTON BETULA CLOSE,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.46
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.21
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.61
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,50.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.13
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.72
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
880918,CLIFTON BETULA CLOSE,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.68
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.93
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.13
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.17
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.71
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.08
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.15
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.71
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.56
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.58
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.28
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.47
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.22
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.77
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.13
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.27
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.46
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.58
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.34
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.4
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,74.22
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.12
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.54
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.52
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.27
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.65
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
880918,CLIFTON BETULA CLOSE,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
