Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.17
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,47.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.88
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.88
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,54.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.27
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.34
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.06
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.09
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.96
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.03
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.84
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.55
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.87
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.54
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.64
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
880918,CLIFTON BETULA CLOSE,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.84
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.48
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
880918,CLIFTON BETULA CLOSE,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.97
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
880918,CLIFTON BETULA CLOSE,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
