Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
880918,CLIFTON BETULA CLOSE,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.37
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.28
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.79
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,29.48
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
880918,CLIFTON BETULA CLOSE,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
