Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
880918,CLIFTON BETULA CLOSE,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.09
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.81
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
880918,CLIFTON BETULA CLOSE,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.56
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.01
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
880918,CLIFTON BETULA CLOSE,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.87
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.22
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
