Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.65
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.97
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.9
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
880918,CLIFTON BETULA CLOSE,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.43
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
880918,CLIFTON BETULA CLOSE,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.58
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.91
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
880918,CLIFTON BETULA CLOSE,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.41
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.39
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
