Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.04
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.97
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.02
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
880918,CLIFTON BETULA CLOSE,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.86
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.44
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
880918,CLIFTON BETULA CLOSE,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.87
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.64
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
880918,CLIFTON BETULA CLOSE,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.15
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.67
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.76
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.97
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
