Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.71
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.08
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.89
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
880918,CLIFTON BETULA CLOSE,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.04
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.89
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.21
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.27
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.88
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.41
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.06
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
880918,CLIFTON BETULA CLOSE,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.47
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.82
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.14
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,53.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.02
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.66
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.39
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.25
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
880918,CLIFTON BETULA CLOSE,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.07
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.82
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
