Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,56.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.29
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.89
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.38
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.13
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.34
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.31
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.68
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.38
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.73
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.63
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.41
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.97
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.92
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.46
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,55.04
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.37
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.38
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
880918,CLIFTON BETULA CLOSE,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.02
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.92
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.02
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.64
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.52
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.78
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.76
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.13
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.44
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,58.19
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.22
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.41
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.25
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.96
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.28
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.77
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.71
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.94
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.21
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.28
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.94
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.18
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.18
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.75
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.87
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.26
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.27
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,80.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.1
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,50.81
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.78
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.9
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.93
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.8
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
