Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.58
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,62.4
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.74
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.41
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.26
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
880918,CLIFTON BETULA CLOSE,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.55
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.66
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.99
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,129.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.49
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.14
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.92
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,74.88
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.12
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.84
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.95
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.74
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.31
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,44.3
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,60.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.12
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.65
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.96
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.63
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.94
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.01
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,60.5
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.02
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,78.38
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.33
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.95
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.59
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.37
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.75
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.53
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.41
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.12
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.87
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.46
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.97
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.31
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.15
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,72.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.33
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.95
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.81
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.43
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.89
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.48
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,51.3
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,69.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.36
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.07
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
880918,CLIFTON BETULA CLOSE,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.59
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.65
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.38
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.25
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.5
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.06
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,75.13
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.04
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.02
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.73
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.64
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.51
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.89
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,64.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,81.53
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,77.97
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.97
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.78
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.22
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.51
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.69
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
