Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.63
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,70.78
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.23
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.17
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.24
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.98
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.07
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.95
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.56
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,60.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.89
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.82
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.38
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.11
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.07
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.87
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.63
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.2
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.41
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.46
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.86
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.81
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.14
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.02
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.98
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.97
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,87.39
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.4
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
880918,CLIFTON BETULA CLOSE,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.75
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.75
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.43
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.9
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.94
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,60.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.43
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.01
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.98
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.84
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.47
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.33
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.56
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,86.41
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.84
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.87
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,119.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.85
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.53
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.48
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,81.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
880918,CLIFTON BETULA CLOSE,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.62
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.26
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.56
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,62.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,80.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.87
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.21
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.53
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.81
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.92
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.01
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.87
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.82
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.38
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.87
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.49
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.56
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.92
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,75.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.9
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.63
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.03
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.99
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
880918,CLIFTON BETULA CLOSE,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
