Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.99
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.65
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.47
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,81.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,149.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.45
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,86.55
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.84
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.47
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.26
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.72
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.77
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.36
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.65
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.23
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.96
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.49
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.33
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.19
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.08
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.24
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.72
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,119.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.96
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.27
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,81.16
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
880918,CLIFTON BETULA CLOSE,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.64
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.39
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,51.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,127.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.01
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.83
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.24
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.88
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.39
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.77
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.35
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.74
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.19
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.21
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.81
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.14
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.05
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.64
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.8
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.24
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,61.17
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
880918,CLIFTON BETULA CLOSE,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.71
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.16
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.46
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.93
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,62.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.99
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,73.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,70.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.06
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.34
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.96
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.19
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.16
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,115.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.89
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.46
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.98
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,83.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,79.83
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.92
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
880918,CLIFTON BETULA CLOSE,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.98
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.11
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.15
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.55
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,60.4
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.89
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.14
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.34
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.81
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.48
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,145.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.61
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
