Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,57.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.94
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.07
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,63.4
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.71
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.02
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.55
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.93
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.56
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.4
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.71
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,127.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.66
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,71.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.93
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,75.41
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.43
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.65
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.65
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.33
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,66.06
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,73.36
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.18
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
880918,CLIFTON BETULA CLOSE,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.12
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.59
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.91
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.07
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.97
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.55
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.6
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.98
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,65.91
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.29
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.13
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.43
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.33
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,125.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,76.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.26
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,83.15
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.48
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.02
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,147.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.89
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,65.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.34
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.64
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.61
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.96
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.88
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.95
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.42
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.88
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.77
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.78
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.69
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.91
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,61.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,71.01
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.61
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.79
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.85
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.88
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.77
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.69
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.76
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
880918,CLIFTON BETULA CLOSE,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.21
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.17
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,150.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
