Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.07
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.09
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.56
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.02
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.52
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.28
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.47
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,44.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.58
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.96
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,64.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.09
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.97
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.06
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,137.5
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.04
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,74.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,54.23
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.95
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.57
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.98
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.12
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.44
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.29
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,76.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,44.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.37
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.18
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.57
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.53
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,60.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.32
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.23
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.14
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
880918,CLIFTON BETULA CLOSE,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.02
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.86
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.38
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.1
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,150.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,52.3
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.28
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.54
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,61.54
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
880918,CLIFTON BETULA CLOSE,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.46
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.17
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.56
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.04
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,62.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.65
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.76
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.54
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.02
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.62
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,66.83
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.42
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,60.3
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.35
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,60.53
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.53
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,46.3
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
