Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,52.08
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.04
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.94
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.44
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.48
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.46
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.58
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.09
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.49
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.29
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.24
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.45
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.26
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
880918,CLIFTON BETULA CLOSE,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.11
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.98
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,55.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.1
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.39
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.03
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.84
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.29
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.99
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.07
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.56
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.24
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,69.71
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.41
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.83
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.21
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.41
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,57.7
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.42
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,66.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,47.88
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.88
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.39
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
880918,CLIFTON BETULA CLOSE,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.54
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.53
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.1
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.27
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.64
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,79.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.19
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.63
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,63.61
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
880918,CLIFTON BETULA CLOSE,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.9
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.7
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.63
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,81.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.39
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,167.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.91
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.11
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.77
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.9
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,84.0
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.21
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.96
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
880918,CLIFTON BETULA CLOSE,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.72
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.96
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.55
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,52.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,56.7
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,61.96
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,77.16
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.13
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.87
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.13
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,50.06
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.0
