Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,209.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.29
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.16
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.41
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,80.57
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.68
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.62
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.12
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.78
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.47
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,45.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,59.85
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.63
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.93
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.46
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.24
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.66
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,63.64
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.57
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.9
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.01
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.05
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.47
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.84
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.49
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.13
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,56.21
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.05
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
880918,CLIFTON BETULA CLOSE,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.83
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,63.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.26
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,135.9
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.69
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,63.01
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.42
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.38
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.75
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,60.83
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,57.86
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.04
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.65
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.67
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,56.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.99
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,48.93
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.12
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.72
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.85
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
