Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.43
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.25
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.06
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.82
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.42
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
880918,CLIFTON BETULA CLOSE,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.77
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.15
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.37
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.15
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.43
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.75
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.62
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.78
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.69
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.23
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.12
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.39
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.92
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,55.37
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,59.57
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.19
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.37
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.92
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.09
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.89
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,70.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.75
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,70.5
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.78
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.88
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.52
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,72.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,60.18
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.04
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.65
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.91
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.66
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.83
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,65.53
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
880918,CLIFTON BETULA CLOSE,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.41
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.86
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,55.51
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.61
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.96
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.54
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
