Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.86
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.19
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,62.1
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.17
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.54
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.67
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.88
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.91
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.31
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,53.85
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.33
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.64
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.92
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.96
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
880918,CLIFTON BETULA CLOSE,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.54
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.23
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.13
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.47
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.52
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,56.1
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.59
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.28
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.71
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.76
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.91
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,53.14
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.97
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.52
