Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.04
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.69
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
880918,CLIFTON BETULA CLOSE,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.37
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.77
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.93
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.28
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.54
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.52
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
880918,CLIFTON BETULA CLOSE,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.99
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.85
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
880918,CLIFTON BETULA CLOSE,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.61
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.19
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
