Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.08
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.52
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.72
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
880918,CLIFTON BETULA CLOSE,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.57
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.54
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.04
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.14
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.65
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
