Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
880918,CLIFTON BETULA CLOSE,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.12
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.81
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
880918,CLIFTON BETULA CLOSE,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
880918,CLIFTON BETULA CLOSE,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.91
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.54
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.77
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
