Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
880918,CLIFTON BETULA CLOSE,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.81
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.66
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.63
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
880918,CLIFTON BETULA CLOSE,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.32
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
880918,CLIFTON BETULA CLOSE,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,34.65
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.67
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.63
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.13
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.52
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.95
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.44
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
880918,CLIFTON BETULA CLOSE,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
