Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.22
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.44
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.68
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.27
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.38
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.82
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.53
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
880918,CLIFTON BETULA CLOSE,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.76
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.32
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.28
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.93
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
