Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.15
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
880918,CLIFTON BETULA CLOSE,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.28
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.09
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.44
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.45
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.17
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.88
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.92
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.17
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
880918,CLIFTON BETULA CLOSE,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.43
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.36
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.32
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.99
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.28
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,45.28
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.91
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,55.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.81
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.65
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.58
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,68.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.56
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.38
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.46
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.35
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.14
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.83
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.49
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.49
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,130.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.64
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.92
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
880918,CLIFTON BETULA CLOSE,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.05
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.39
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
