Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.84
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.14
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.35
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,51.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.18
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.71
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.49
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
880918,CLIFTON BETULA CLOSE,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.73
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,62.01
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.06
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.55
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.64
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.66
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.3
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,74.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,53.29
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.87
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.59
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
880918,CLIFTON BETULA CLOSE,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.88
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.07
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,74.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,62.35
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.21
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.54
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.25
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.38
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.1
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.54
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.24
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.63
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.91
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.89
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.06
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
880918,CLIFTON BETULA CLOSE,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.95
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,149.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.05
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.85
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,57.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,71.13
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.01
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.87
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.24
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,141.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.86
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.32
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.37
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.31
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.78
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.13
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,157.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.45
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.61
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,72.64
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.96
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.21
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.68
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.35
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.89
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,73.83
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.41
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.49
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.78
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
