Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.66
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,61.91
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.19
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.09
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.19
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.69
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.6
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.16
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,80.83
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.28
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
880918,CLIFTON BETULA CLOSE,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.36
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.73
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.15
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.7
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.36
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,77.94
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,130.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.91
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.88
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.94
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.81
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.16
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.41
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.93
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,78.35
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.33
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.82
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.43
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,124.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,140.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.75
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.63
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.41
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.47
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,66.69
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.52
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.81
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.12
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.52
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,126.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.35
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.67
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.99
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.53
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.95
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.61
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.45
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.08
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.56
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.21
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.61
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.37
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.33
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.34
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.41
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.33
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.56
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,60.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,81.01
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.38
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.16
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
880918,CLIFTON BETULA CLOSE,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.49
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.27
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,56.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.95
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,72.49
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.59
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.95
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.08
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.85
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.78
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.4
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
