Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.04
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.76
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,59.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.15
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.46
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.64
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.66
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.34
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.57
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.86
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.19
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.93
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.43
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.86
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.43
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.12
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.05
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.28
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.4
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.62
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,78.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.04
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.08
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,148.4
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.55
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.44
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,59.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,82.35
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.78
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.65
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.59
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.58
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,164.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.48
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.64
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.08
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.12
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.57
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.12
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.7
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
880918,CLIFTON BETULA CLOSE,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.12
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.11
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.81
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,73.63
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.17
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.35
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.06
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.27
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.87
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.62
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.36
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.95
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.11
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.27
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.1
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.51
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.92
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.21
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.36
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.26
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.37
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.71
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.6
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.16
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,57.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,84.31
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.13
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.11
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
880918,CLIFTON BETULA CLOSE,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.48
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.05
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.15
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.1
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.89
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.24
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
