Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.42
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.67
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.49
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.74
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.23
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.31
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.43
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.56
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.92
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.26
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
880918,CLIFTON BETULA CLOSE,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.65
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.8
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.97
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,136.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.96
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.77
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,73.24
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.47
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.74
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.81
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.8
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.22
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.21
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,72.32
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.78
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.56
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.87
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.18
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.61
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,51.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.75
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.65
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.48
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.11
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.33
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.97
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.46
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.44
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.66
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.05
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.46
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.84
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,111.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.75
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.39
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.7
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.28
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.44
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.43
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.6
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.95
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.51
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
880918,CLIFTON BETULA CLOSE,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.24
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.52
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.75
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,119.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.97
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.05
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.01
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.83
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.59
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,132.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.21
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,59.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.76
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.54
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.55
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
