Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.68
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.39
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.72
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,64.81
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.13
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.29
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.28
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.87
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.43
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.86
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.57
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.05
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.74
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.81
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.96
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.79
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,56.34
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.32
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.79
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.01
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,50.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,56.78
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
880918,CLIFTON BETULA CLOSE,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.66
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.24
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.19
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.16
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.66
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.95
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.9
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.68
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.98
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.32
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.61
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.49
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.49
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.89
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.56
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
880918,CLIFTON BETULA CLOSE,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.51
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.45
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.21
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.36
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.77
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.48
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
