Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.38
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
880918,CLIFTON BETULA CLOSE,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.62
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.27
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.38
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.08
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.22
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.68
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.34
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.15
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.02
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.76
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.85
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.52
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.28
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.31
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.66
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.66
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.95
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.03
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.75
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.62
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.75
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.35
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.52
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.91
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.13
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,46.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,46.98
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,56.71
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
880918,CLIFTON BETULA CLOSE,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.96
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.59
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.09
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.52
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,59.81
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.49
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.19
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
