Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,47.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.91
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,60.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.14
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.75
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,50.95
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.43
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,56.93
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.18
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.57
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.04
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
880918,CLIFTON BETULA CLOSE,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.22
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.52
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,59.01
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.55
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.33
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.7
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.51
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.67
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,50.57
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,56.33
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.71
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.78
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.64
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.84
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.44
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.72
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.22
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.35
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.24
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.98
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,51.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,59.67
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.79
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.51
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,45.9
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.78
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.95
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.15
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
