Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
880918,CLIFTON BETULA CLOSE,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.92
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.19
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.52
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.66
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.15
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.15
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.31
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.65
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.35
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.65
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.83
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,53.78
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,46.98
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.75
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.88
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.95
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.63
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,52.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.98
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.24
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.57
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.11
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,63.22
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,57.6
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.33
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
880918,CLIFTON BETULA CLOSE,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,54.87
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.25
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.42
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.53
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,36.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,50.79
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.11
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.51
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.01
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.14
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.16
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.51
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.76
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.57
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.58
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.67
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.28
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
