Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.06
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.12
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.91
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.95
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.97
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,46.18
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.31
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.55
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.48
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.79
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.73
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
880918,CLIFTON BETULA CLOSE,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.01
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.11
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.69
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.93
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.05
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,43.45
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.65
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.84
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.03
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.02
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.43
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.62
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,37.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.14
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.17
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.67
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.18
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
880918,CLIFTON BETULA CLOSE,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.86
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.44
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.79
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
