Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,60.51
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.59
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.96
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
880918,CLIFTON BETULA CLOSE,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.45
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.32
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.08
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,52.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,65.71
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.45
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.38
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
880918,CLIFTON BETULA CLOSE,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.14
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.64
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.33
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,73.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.11
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,117.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.61
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.94
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.17
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.51
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.41
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.77
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.32
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.36
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
880918,CLIFTON BETULA CLOSE,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.27
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.46
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.9
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
