Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.02
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,45.31
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
880918,CLIFTON BETULA CLOSE,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.81
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.51
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.49
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
880918,CLIFTON BETULA CLOSE,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.11
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
