Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.59
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.11
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.36
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
880918,CLIFTON BETULA CLOSE,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
880918,CLIFTON BETULA CLOSE,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.24
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
