Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.81
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
880918,CLIFTON BETULA CLOSE,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.97
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
880918,CLIFTON BETULA CLOSE,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.12
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.71
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
880918,CLIFTON BETULA CLOSE,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.11
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
