Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
880918,CLIFTON BETULA CLOSE,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.2
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.01
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
880918,CLIFTON BETULA CLOSE,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.52
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.29
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.88
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.8
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
880918,CLIFTON BETULA CLOSE,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
